Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.16
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
535786,Raglan Village,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.53
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
535786,Raglan Village,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.55
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
535786,Raglan Village,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.93
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.27
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.52
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535786,Raglan Village,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.19
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.53
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
535786,Raglan Village,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.33
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.36
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.92
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
535786,Raglan Village,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.8
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.8
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.18
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
535786,Raglan Village,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.77
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.44
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.4
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
