Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
535786,Raglan Village,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.38
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.58
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.06
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.9
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
535786,Raglan Village,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.0
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535786,Raglan Village,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.34
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.61
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
535786,Raglan Village,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.2
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.32
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
535786,Raglan Village,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
535786,Raglan Village,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.22
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
535786,Raglan Village,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
535786,Raglan Village,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.84
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.17
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
