Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535786,Raglan Village,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.47
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535786,Raglan Village,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.05
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.41
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
535786,Raglan Village,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.73
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.25
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,35.9
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
535786,Raglan Village,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.33
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.25
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
535786,Raglan Village,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.58
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.95
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
535786,Raglan Village,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.02
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.56
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
535786,Raglan Village,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.43
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
535786,Raglan Village,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.81
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.3
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
