Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
535786,Raglan Village,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.85
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.1
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
535786,Raglan Village,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.64
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,37.1
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
535786,Raglan Village,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,37.2
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535786,Raglan Village,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.66
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.16
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,37.3
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
535786,Raglan Village,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.91
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.48
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.0
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.2
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,37.5
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
535786,Raglan Village,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.2
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,37.7
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
535786,Raglan Village,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.38
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.93
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.5
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,37.8
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535786,Raglan Village,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
