Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,38.1
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
535786,Raglan Village,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.65
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.5
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.9
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,38.2
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
535786,Raglan Village,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.58
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.41
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,38.4
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
535786,Raglan Village,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.69
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.05
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.8
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.9
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,38.5
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
535786,Raglan Village,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.72
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,38.7
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
535786,Raglan Village,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.33
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.54
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.45
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.7
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,38.8
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
535786,Raglan Village,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.08
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.05
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.97
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.6
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,39.0
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
535786,Raglan Village,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.74
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.66
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.9
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,39.1
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.55
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
535786,Raglan Village,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.86
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.2
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
