Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,39.3
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
535786,Raglan Village,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.23
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.04
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,39.5
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.95
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.24
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
535786,Raglan Village,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.17
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.69
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.2
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,39.6
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.33
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
535786,Raglan Village,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.61
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.34
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.8
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.05
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,39.8
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.27
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
535786,Raglan Village,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.83
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.3
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.9
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.2
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,39.9
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
535786,Raglan Village,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.64
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.83
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.74
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,40.0
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
535786,Raglan Village,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.57
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.7
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,40.1
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.69
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
535786,Raglan Village,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.73
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.93
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,40.2
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.24
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
535786,Raglan Village,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.31
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.7
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.3
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
