Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,40.3
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
535786,Raglan Village,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.51
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.43
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.3
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,40.3
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.83
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
535786,Raglan Village,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.44
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.2
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,40.3
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
535786,Raglan Village,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.54
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.7
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.59
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.34
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.0
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,40.4
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.71
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
535786,Raglan Village,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.94
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.36
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.03
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.6
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.89
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.7
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,40.5
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
535786,Raglan Village,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.88
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.38
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.0
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.05
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,40.5
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.01
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
535786,Raglan Village,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.56
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.64
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.35
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.75
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,40.5
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.27
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.17
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.81
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
535786,Raglan Village,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.73
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.24
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.6
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.32
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.5
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.2
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.74
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,40.6
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.03
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
535786,Raglan Village,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.8
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.94
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.9
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.3
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.4
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.1
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
