Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,40.7
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.37
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.81
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
535786,Raglan Village,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.42
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.82
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.18
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.3
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.59
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,40.8
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.68
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.47
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.45
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
535786,Raglan Village,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.93
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.71
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.1
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.6
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.4
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.9
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,40.8
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.01
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.46
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
535786,Raglan Village,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.99
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.51
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.07
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.24
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.3
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.4
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,40.9
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.99
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
535786,Raglan Village,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.44
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.45
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.94
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.1
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.09
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.7
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.7
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.4
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.83
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,40.9
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.04
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.54
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
535786,Raglan Village,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.23
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.6
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.05
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.92
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.78
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.7
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.1
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.01
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,41.0
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.89
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.88
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
535786,Raglan Village,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.37
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.88
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.55
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.75
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.6
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.2
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.4
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,41.1
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.64
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.64
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.48
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.58
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.74
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
535786,Raglan Village,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.26
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.71
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.91
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.2
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.2
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.86
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,41.2
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.98
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.59
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.08
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.44
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.12
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
535786,Raglan Village,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.02
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.15
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.61
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.96
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.0
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.7
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.37
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.49
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.43
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
