Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,41.3
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.45
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.51
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.14
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.75
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
535786,Raglan Village,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.05
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.97
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.71
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.62
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.7
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.1
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.0
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.85
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.46
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,41.3
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.77
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.59
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.91
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.02
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
535786,Raglan Village,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.54
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.83
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.1
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.21
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.77
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.12
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.72
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,41.2
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.57
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.08
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.16
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.84
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
535786,Raglan Village,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.28
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.24
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.28
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.55
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.8
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.8
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.02
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,41.1
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.32
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.66
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
535786,Raglan Village,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.66
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.19
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.63
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.6
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.3
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.15
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.54
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,40.9
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.14
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.62
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.27
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
535786,Raglan Village,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.11
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.97
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.28
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.34
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.5
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.1
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.36
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,40.7
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.02
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.09
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.33
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
535786,Raglan Village,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.27
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.86
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.67
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.54
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.81
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.0
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.9
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.4
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.79
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.81
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,40.6
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.5
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.4
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.74
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
535786,Raglan Village,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.87
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.02
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.45
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.83
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.3
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.3
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.9
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.1
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.42
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,40.5
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.93
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.69
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.22
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
535786,Raglan Village,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.98
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.1
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.65
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.59
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.4
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.4
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.5
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.97
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
