Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.24
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,40.3
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.2
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.02
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.84
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
535786,Raglan Village,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.67
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.76
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.05
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.2
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.9
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.9
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.43
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.16
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,40.2
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.43
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
535786,Raglan Village,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.53
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.32
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.2
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.3
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.8
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.6
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.2
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.72
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,40.1
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.24
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
535786,Raglan Village,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.7
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.07
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.03
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.52
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.4
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.2
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.7
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,40.1
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.73
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.43
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
535786,Raglan Village,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.58
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.34
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.38
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.64
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.04
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.8
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.5
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.8
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.91
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,39.9
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.16
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
535786,Raglan Village,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.34
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.08
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.45
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.94
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.12
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.2
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.2
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.0
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.53
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.68
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,39.7
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.86
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
535786,Raglan Village,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.02
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.3
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.32
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.4
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.9
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.0
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.88
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,39.6
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.36
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
535786,Raglan Village,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.94
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.47
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.47
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.56
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.3
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.8
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.7
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.11
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,39.4
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.7
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
535786,Raglan Village,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.23
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.57
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.66
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.74
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.29
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.9
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.5
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.0
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
