Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.0
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,39.2
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
535786,Raglan Village,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.13
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.39
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.82
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.53
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.24
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.7
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.15
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,39.0
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.08
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.93
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
535786,Raglan Village,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.63
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.88
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.06
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.49
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.0
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.5
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.9
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.06
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.0
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,38.8
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.51
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
535786,Raglan Village,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.05
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.08
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.25
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.51
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.46
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.5
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.7
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.3
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.93
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,38.6
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.07
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.74
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
535786,Raglan Village,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.11
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.52
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.07
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.32
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.2
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.8
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.8
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.02
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.56
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,38.4
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.14
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
535786,Raglan Village,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.62
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.64
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.86
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.8
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.6
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.0
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.8
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.3
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.8
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.06
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,38.2
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.7
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
535786,Raglan Village,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.52
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.12
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.04
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.63
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.9
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.3
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.3
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.56
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
535786,Raglan Village,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.34
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.76
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.88
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.48
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.56
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.1
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.5
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.6
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.66
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.58
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,37.9
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.49
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.5
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
535786,Raglan Village,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.17
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.93
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.95
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.8
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.19
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.9
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.7
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.9
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.84
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
