Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.41
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,37.7
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.19
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535786,Raglan Village,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.02
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.46
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.41
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.43
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.53
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.9
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.4
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.5
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.3
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.44
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,37.5
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.09
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
535786,Raglan Village,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.03
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.77
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.99
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.07
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.7
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.0
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.2
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.52
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.47
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.93
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.94
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.84
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
535786,Raglan Village,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.56
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.36
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.09
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.7
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.2
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.7
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.86
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,37.2
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
535786,Raglan Village,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.59
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.09
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.22
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.36
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.38
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.8
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.4
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.9
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.81
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,37.0
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.88
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.76
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
535786,Raglan Village,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.23
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.47
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.88
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.04
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.7
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.9
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.6
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.05
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.35
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535786,Raglan Village,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.25
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.99
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.4
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.28
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.0
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.8
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.1
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.1
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.68
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.79
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.12
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
535786,Raglan Village,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.89
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.02
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.28
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.5
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.2
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.3
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.93
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.64
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
535786,Raglan Village,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.51
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.41
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.64
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.9
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.9
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.7
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.8
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.61
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
