Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.03
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.63
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
535786,Raglan Village,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.82
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.36
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.59
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.2
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.0
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.6
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.11
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.5
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.86
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.0
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.94
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.72
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
535786,Raglan Village,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.0
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.07
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.38
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.35
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.5
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.1
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.97
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.34
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.6
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
535786,Raglan Village,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.56
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.87
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.57
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.59
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.2
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.5
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.2
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.66
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.24
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.62
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.84
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
535786,Raglan Village,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.96
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.07
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.75
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.18
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.8
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.3
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.41
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
535786,Raglan Village,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.45
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.56
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.09
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.9
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.4
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.89
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.99
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.88
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.01
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.3
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
535786,Raglan Village,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.51
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.75
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.36
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.15
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.36
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.9
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.2
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.7
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.47
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.4
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.42
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
535786,Raglan Village,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.25
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.78
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.99
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.68
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.5
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.3
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.7
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.85
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
535786,Raglan Village,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.96
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.0
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.64
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.26
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.9
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.5
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.43
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
