Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.99
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.4
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
535786,Raglan Village,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.35
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.37
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.49
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.41
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.85
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.2
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.0
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.5
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.94
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.88
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.51
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
535786,Raglan Village,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.21
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.38
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.5
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.05
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.9
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.5
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.2
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
535786,Raglan Village,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.9
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.22
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.57
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.28
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.7
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.9
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.57
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
535786,Raglan Village,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.83
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.28
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.65
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.02
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.1
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.6
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.4
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.71
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
535786,Raglan Village,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.84
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.44
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.67
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.16
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.0
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.9
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.5
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.34
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.3
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
535786,Raglan Village,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.72
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.19
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.56
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.34
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.3
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.4
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.63
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
535786,Raglan Village,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.23
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.89
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.96
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.29
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.3
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.9
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.2
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.25
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
535786,Raglan Village,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.27
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.58
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.83
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.15
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.0
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.4
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.9
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
