Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.06
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.98
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
535786,Raglan Village,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.37
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.62
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.27
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.9
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.9
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.4
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
535786,Raglan Village,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.67
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.93
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.12
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.2
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.54
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535786,Raglan Village,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.99
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.12
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.25
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.51
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.9
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.4
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.69
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.34
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.03
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
535786,Raglan Village,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.51
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.99
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.67
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.41
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.4
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.2
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.14
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
535786,Raglan Village,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.5
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.96
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.49
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.11
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.6
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.5
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.41
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
535786,Raglan Village,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.13
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.46
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.93
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.8
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.7
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.3
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
535786,Raglan Village,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.72
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.82
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.96
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.2
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.1
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
535786,Raglan Village,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.55
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.89
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.57
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.8
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
