Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
535786,Raglan Village,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.56
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.82
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.09
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.7
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
535786,Raglan Village,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.9
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.6
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.65
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.1
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
535786,Raglan Village,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.8
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.88
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.11
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.01
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.2
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.7
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535786,Raglan Village,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.94
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.66
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.89
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.39
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
535786,Raglan Village,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.8
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.26
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.28
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.6
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.1
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
535786,Raglan Village,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.85
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.01
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.39
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.06
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.7
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.3
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
535786,Raglan Village,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.83
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.18
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.86
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.1
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
535786,Raglan Village,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.0
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.46
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.18
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.81
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
