Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
535786,Raglan Village,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.32
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.83
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
535786,Raglan Village,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
535786,Raglan Village,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.3
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.76
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
535786,Raglan Village,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.39
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.1
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
535786,Raglan Village,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.57
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
535786,Raglan Village,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.53
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.35
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.1
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
535786,Raglan Village,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.65
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.48
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
535786,Raglan Village,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.3
