Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
535786,Raglan Village,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.73
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
535786,Raglan Village,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.75
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.26
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
535786,Raglan Village,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.16
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
535786,Raglan Village,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.48
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
535786,Raglan Village,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.8
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
535786,Raglan Village,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.6
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.56
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
535786,Raglan Village,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
535786,Raglan Village,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.23
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.03
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
