Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
535786,Raglan Village,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.53
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535786,Raglan Village,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.11
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.86
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
535786,Raglan Village,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.2
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.2
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.9
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
535786,Raglan Village,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
535786,Raglan Village,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.75
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
535786,Raglan Village,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.05
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.62
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
535786,Raglan Village,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.52
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.19
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
535786,Raglan Village,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.71
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
