Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
535786,Raglan Village,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.57
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
535786,Raglan Village,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
535786,Raglan Village,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.14
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535786,Raglan Village,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.15
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.52
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
535786,Raglan Village,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.12
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.32
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,35.2
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
535786,Raglan Village,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.61
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
535786,Raglan Village,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.83
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.8
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.73
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.1
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
535786,Raglan Village,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.05
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.24
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
