Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
535786,Raglan Village,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.4
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.5
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
535786,Raglan Village,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.77
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
535786,Raglan Village,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.16
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.32
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.9
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535786,Raglan Village,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.48
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.3
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
535786,Raglan Village,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.22
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
535786,Raglan Village,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
535786,Raglan Village,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.09
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
535786,Raglan Village,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.17
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
