Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
535786,Raglan Village,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.97
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.04
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
535786,Raglan Village,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.19
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.83
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
535786,Raglan Village,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.96
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.4
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
535786,Raglan Village,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.34
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.45
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
535786,Raglan Village,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535786,Raglan Village,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.95
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.47
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
535786,Raglan Village,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.95
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.79
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
535786,Raglan Village,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.2
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.78
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.2
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
535786,Raglan Village,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
