Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
535786,Raglan Village,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.96
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
535786,Raglan Village,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.8
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.1
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
535786,Raglan Village,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.86
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.2
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.93
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.2
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
535786,Raglan Village,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.72
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.1
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
535786,Raglan Village,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.71
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.06
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
535786,Raglan Village,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.56
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.3
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,37.0
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
535786,Raglan Village,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.04
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,37.1
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
535786,Raglan Village,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.38
