Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.49
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,37.2
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
535786,Raglan Village,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.08
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.98
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.3
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.1
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,37.3
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535786,Raglan Village,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.24
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
535786,Raglan Village,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.49
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.65
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,37.5
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
535786,Raglan Village,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.97
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.32
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.4
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
535786,Raglan Village,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.33
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,37.7
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
535786,Raglan Village,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.08
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.44
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,37.8
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
535786,Raglan Village,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.91
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.85
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,37.8
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535786,Raglan Village,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.46
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
