Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.9
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,37.9
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
535786,Raglan Village,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.93
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,37.9
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
535786,Raglan Village,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.68
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.68
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
535786,Raglan Village,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.1
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
535786,Raglan Village,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.95
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.89
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.92
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.9
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
535786,Raglan Village,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.28
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.1
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,38.1
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
535786,Raglan Village,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.92
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,38.2
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
535786,Raglan Village,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.75
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,38.2
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
535786,Raglan Village,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.3
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.44
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.3
