Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,38.2
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
535786,Raglan Village,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.29
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.3
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,38.3
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
535786,Raglan Village,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.74
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.9
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,38.2
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
535786,Raglan Village,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.13
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.38
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.2
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,38.1
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.89
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
535786,Raglan Village,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.04
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.12
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.09
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.71
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.8
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.4
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.26
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535786,Raglan Village,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.72
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.85
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.5
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.37
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,37.8
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
535786,Raglan Village,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.85
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.76
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.89
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.9
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.71
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.4
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.63
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
535786,Raglan Village,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.94
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.6
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.94
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.82
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.3
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.28
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,37.5
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
535786,Raglan Village,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.33
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.07
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.93
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
