Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,37.3
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
535786,Raglan Village,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.11
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.19
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.57
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.87
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.5
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.3
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,37.2
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
535786,Raglan Village,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.73
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.22
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.02
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.73
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.8
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.7
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.25
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,37.0
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
535786,Raglan Village,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.56
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.78
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.2
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.6
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
535786,Raglan Village,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.55
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.44
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.94
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.8
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.1
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.5
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
535786,Raglan Village,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.58
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.81
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.32
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.9
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.8
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.53
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535786,Raglan Village,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.21
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.55
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.6
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.6
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
535786,Raglan Village,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.0
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.74
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.95
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.16
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.82
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.7
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535786,Raglan Village,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.66
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.08
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.06
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.57
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.87
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.6
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.3
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
