Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
535786,Raglan Village,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.03
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.78
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.55
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.4
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.1
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.95
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.19
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
535786,Raglan Village,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.61
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.95
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.88
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.91
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.5
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.7
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
535786,Raglan Village,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.59
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.63
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.5
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.7
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
535786,Raglan Village,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.19
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.19
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.85
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.8
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.86
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.8
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.6
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
535786,Raglan Village,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.7
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.86
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.91
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.7
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.3
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.86
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
535786,Raglan Village,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.48
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.82
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.86
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.2
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.5
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.4
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.16
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,35.9
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535786,Raglan Village,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.02
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.28
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.95
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.09
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.0
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.6
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.5
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.8
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.26
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.14
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
535786,Raglan Village,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.34
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.6
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.53
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.6
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.7
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
