Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.34
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
535786,Raglan Village,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.46
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.01
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.81
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.51
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.2
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.29
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535786,Raglan Village,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.18
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.41
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.92
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.68
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.6
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.5
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.41
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.07
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
535786,Raglan Village,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.66
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.46
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.64
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.01
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.0
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.8
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.61
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.17
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.31
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
535786,Raglan Village,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.46
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.43
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.77
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.3
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.6
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.37
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.75
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
535786,Raglan Village,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.4
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.99
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.79
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.4
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.6
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.8
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.65
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
535786,Raglan Village,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.55
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.44
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.58
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.75
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.91
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.54
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.4
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.6
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.9
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.33
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.85
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.93
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
535786,Raglan Village,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.95
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.44
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.4
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.73
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.9
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.42
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.0
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.1
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.16
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.33
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.07
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
535786,Raglan Village,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.97
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.89
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.8
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.75
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.4
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.5
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.5
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.75
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
