Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.84
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.61
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
535786,Raglan Village,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.71
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.79
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.46
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.6
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.8
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.53
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.35
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.67
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
535786,Raglan Village,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.47
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.95
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.35
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.2
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.3
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.7
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.84
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
535786,Raglan Village,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.51
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.38
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.12
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.8
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.8
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.42
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
535786,Raglan Village,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.78
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.34
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.52
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.1
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.7
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.01
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
535786,Raglan Village,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.1
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.18
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.29
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.12
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.31
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.3
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.3
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.8
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.55
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
535786,Raglan Village,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.76
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.67
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.51
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.12
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.2
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.1
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.9
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.95
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.92
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
535786,Raglan Village,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.44
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.3
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.8
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.96
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.7
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.1
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.8
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.81
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.42
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.97
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.03
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
535786,Raglan Village,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.46
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.11
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.61
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.26
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.54
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.4
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.8
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
