Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.21
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
535786,Raglan Village,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.74
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.41
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.13
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.59
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.8
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,129.7
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.21
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.53
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
535786,Raglan Village,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.34
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.78
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.75
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.3
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.0
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.96
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
535786,Raglan Village,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.33
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.3
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.6
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.34
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.9
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.4
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.0
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.95
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
535786,Raglan Village,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.86
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.41
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.99
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.73
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.5
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.6
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.11
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.54
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.85
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535786,Raglan Village,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.36
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.53
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.98
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.66
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.65
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.2
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.0
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.6
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.94
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
535786,Raglan Village,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.33
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.55
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.32
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.16
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.7
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.2
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.4
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.55
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.88
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
535786,Raglan Village,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.95
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.8
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.57
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.11
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.3
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.2
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.6
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.13
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.76
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
535786,Raglan Village,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.6
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.42
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.24
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.44
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.8
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.0
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
