Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.98
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.09
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
535786,Raglan Village,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.73
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.0
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.55
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.62
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.3
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.7
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.4
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.44
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.75
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
535786,Raglan Village,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.46
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.95
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.41
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.35
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.95
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.6
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.6
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.64
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
535786,Raglan Village,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.48
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.8
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.73
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.66
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.63
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.2
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.2
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.4
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
535786,Raglan Village,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.24
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.39
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.14
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.7
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.1
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.01
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
535786,Raglan Village,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.06
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.06
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.53
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.88
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.5
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.12
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
535786,Raglan Village,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.78
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.15
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.83
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.7
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.1
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.49
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.71
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
535786,Raglan Village,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.85
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.23
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.54
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.28
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.41
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.2
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.2
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.8
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.83
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.15
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
535786,Raglan Village,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.69
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.1
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.25
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.37
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.2
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.5
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.2
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.05
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
