Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
535786,Raglan Village,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.03
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.63
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.82
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.3
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.1
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.4
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
535786,Raglan Village,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.34
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.41
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.71
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.5
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.2
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.2
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.46
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.96
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
535786,Raglan Village,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.9
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.16
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.24
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.3
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.3
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.94
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.87
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
535786,Raglan Village,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.76
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.26
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.57
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.4
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.7
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535786,Raglan Village,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.71
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.21
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.69
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.5
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.7
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
535786,Raglan Village,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.41
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.43
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.18
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.21
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.9
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.6
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
535786,Raglan Village,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.22
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.62
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.47
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.9
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.17
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
535786,Raglan Village,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.03
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.55
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.97
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.1
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.5
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
