Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
535786,Raglan Village,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.46
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.18
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.84
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.0
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
535786,Raglan Village,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.14
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.26
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.83
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.4
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
535786,Raglan Village,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.57
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.07
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.41
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.9
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.2
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
535786,Raglan Village,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.93
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.37
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.11
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.2
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.3
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
535786,Raglan Village,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.54
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.78
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.24
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.96
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.1
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.2
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
535786,Raglan Village,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.93
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.4
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.11
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.2
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.4
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
535786,Raglan Village,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.18
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.66
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.73
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.71
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.15
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.4
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
535786,Raglan Village,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.93
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.53
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.41
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.98
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
