Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
535786,Raglan Village,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.16
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.35
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.6
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
535786,Raglan Village,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.01
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
535786,Raglan Village,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.14
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
535786,Raglan Village,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.13
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.7
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535786,Raglan Village,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.59
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.19
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
535786,Raglan Village,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.44
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
535786,Raglan Village,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
535786,Raglan Village,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
