Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
535786,Raglan Village,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.94
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
535786,Raglan Village,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.36
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535786,Raglan Village,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.04
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.0
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
535786,Raglan Village,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.83
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
535786,Raglan Village,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.67
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
535786,Raglan Village,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
535786,Raglan Village,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.04
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
535786,Raglan Village,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
