Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535786,Raglan Village,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.57
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
535786,Raglan Village,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.73
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535786,Raglan Village,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535786,Raglan Village,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.83
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
535786,Raglan Village,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.62
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.42
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
535786,Raglan Village,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.57
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
535786,Raglan Village,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.18
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
535786,Raglan Village,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.36
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.24
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
