Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
535786,Raglan Village,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.96
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
535786,Raglan Village,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.99
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.22
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.52
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
535786,Raglan Village,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.85
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.99
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
535786,Raglan Village,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.76
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
535786,Raglan Village,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.29
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.24
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
535786,Raglan Village,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.92
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.51
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535786,Raglan Village,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.68
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.85
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
535786,Raglan Village,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.08
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
