Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
535786,Raglan Village,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.04
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
535786,Raglan Village,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.46
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
535786,Raglan Village,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.81
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.16
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.21
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
535786,Raglan Village,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.53
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
535786,Raglan Village,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.14
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.05
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
535786,Raglan Village,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.35
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
535786,Raglan Village,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535786,Raglan Village,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
