Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
535786,Raglan Village,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.71
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
535786,Raglan Village,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.98
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
535786,Raglan Village,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.05
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
535786,Raglan Village,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.75
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
535786,Raglan Village,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.38
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.96
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.5
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
535786,Raglan Village,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.76
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
535786,Raglan Village,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.07
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
535786,Raglan Village,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.9
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
