Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
535786,Raglan Village,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.83
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
535786,Raglan Village,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.71
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.74
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
535786,Raglan Village,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.5
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
535786,Raglan Village,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.19
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.3
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
535786,Raglan Village,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.86
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.83
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
535786,Raglan Village,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.92
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
535786,Raglan Village,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.52
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.22
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
535786,Raglan Village,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.09
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.0
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
