Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
535786,Raglan Village,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.5
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
535786,Raglan Village,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.15
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.25
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
535786,Raglan Village,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.59
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.64
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.9
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
535786,Raglan Village,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.95
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.6
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
535786,Raglan Village,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.54
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.01
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.9
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
535786,Raglan Village,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.63
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
535786,Raglan Village,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.46
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.6
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
535786,Raglan Village,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.52
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
