Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
535786,Raglan Village,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
535786,Raglan Village,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.43
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.68
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
535786,Raglan Village,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.64
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.2
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
535786,Raglan Village,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.7
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,35.2
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
535786,Raglan Village,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.92
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.12
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.7
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
535786,Raglan Village,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.18
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.8
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535786,Raglan Village,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.33
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.88
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
535786,Raglan Village,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.32
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
