Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
535786,Raglan Village,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.85
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.53
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.99
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.1
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
535786,Raglan Village,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.8
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
535786,Raglan Village,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.66
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.3
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.1
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.24
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
535786,Raglan Village,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.17
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.23
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.1
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.74
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
535786,Raglan Village,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.99
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.3
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
535786,Raglan Village,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.63
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.66
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
535786,Raglan Village,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.19
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.13
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.8
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
535786,Raglan Village,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.73
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
