Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
535786,Raglan Village,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.19
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
535786,Raglan Village,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.21
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.98
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
535786,Raglan Village,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.39
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.52
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.53
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.4
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
535786,Raglan Village,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.94
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.61
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.04
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
535786,Raglan Village,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.19
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.81
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.34
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
535786,Raglan Village,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.98
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.11
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.8
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535786,Raglan Village,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.92
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.3
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.39
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.3
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.41
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
535786,Raglan Village,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.08
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.38
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.32
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
