Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
535786,Raglan Village,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.78
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
535786,Raglan Village,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.15
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.56
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.78
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
535786,Raglan Village,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.09
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.02
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535786,Raglan Village,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.61
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.04
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535786,Raglan Village,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.3
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.31
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.02
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
535786,Raglan Village,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.86
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.46
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
535786,Raglan Village,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.8
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.12
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.41
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.78
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.1
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
535786,Raglan Village,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.46
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.33
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.71
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.16
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,35.2
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
