Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
535786,Raglan Village,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.83
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.76
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
535786,Raglan Village,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.47
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.8
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.18
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
535786,Raglan Village,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.57
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.88
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
535786,Raglan Village,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.33
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.18
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.03
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.6
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
535786,Raglan Village,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.06
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.81
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.5
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
535786,Raglan Village,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.02
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.66
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.73
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.2
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
535786,Raglan Village,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.31
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.07
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.9
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.77
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.1
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.2
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
535786,Raglan Village,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.78
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.7
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.4
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.4
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
