Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
535786,Raglan Village,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.5
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.87
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.59
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.81
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.2
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.0
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
535786,Raglan Village,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.87
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.27
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.17
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.4
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.8
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
535786,Raglan Village,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.99
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.1
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.2
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.9
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
535786,Raglan Village,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.87
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.24
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.37
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.9
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
535786,Raglan Village,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.34
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.13
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.75
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.0
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
535786,Raglan Village,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.53
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.4
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.83
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.44
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.1
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.3
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
535786,Raglan Village,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.97
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.74
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.12
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.18
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.0
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.3
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
535786,Raglan Village,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.53
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.85
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.08
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.46
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.0
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.8
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535786,Raglan Village,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
