Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.14
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.04
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.65
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.33
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.6
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.6
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
535786,Raglan Village,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.89
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.34
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.19
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.0
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
535786,Raglan Village,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.26
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.61
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.6
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.4
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.5
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
535786,Raglan Village,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.06
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.11
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.31
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.55
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.8
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.0
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
535786,Raglan Village,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.58
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.51
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.87
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.7
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
535786,Raglan Village,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.85
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.96
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.36
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.5
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.8
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
535786,Raglan Village,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.46
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.92
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.63
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.5
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
535786,Raglan Village,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.89
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.74
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.25
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.49
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.1
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.0
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
535786,Raglan Village,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.58
