Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.8
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.55
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.52
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.8
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.9
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
535786,Raglan Village,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.25
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.6
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.9
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.8
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
535786,Raglan Village,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.04
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.96
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.35
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.54
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.2
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.2
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.6
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
535786,Raglan Village,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.86
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.17
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.67
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.34
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.5
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.9
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.29
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
535786,Raglan Village,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.09
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.96
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.6
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.9
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.07
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535786,Raglan Village,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.09
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.54
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.9
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.3
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
535786,Raglan Village,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.36
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.39
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.5
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
535786,Raglan Village,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.43
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.93
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.9
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
535786,Raglan Village,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
