Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.92
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.9
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.6
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
535786,Raglan Village,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.1
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.39
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.3
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
535786,Raglan Village,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.64
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.01
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
535786,Raglan Village,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.01
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.89
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.2
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
535786,Raglan Village,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.33
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.74
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
535786,Raglan Village,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.88
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.9
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535786,Raglan Village,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.15
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.89
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.13
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535786,Raglan Village,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.92
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.69
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
535786,Raglan Village,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.58
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.9
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
