Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535786,Raglan Village,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.65
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.83
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
535786,Raglan Village,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.96
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.89
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535786,Raglan Village,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.45
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.8
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
535786,Raglan Village,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.03
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.1
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
535786,Raglan Village,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.9
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.92
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
535786,Raglan Village,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
535786,Raglan Village,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.64
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535786,Raglan Village,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.16
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
