Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
535786,Raglan Village,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
535786,Raglan Village,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.82
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
535786,Raglan Village,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
535786,Raglan Village,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.21
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.36
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
535786,Raglan Village,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.72
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.48
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
535786,Raglan Village,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.46
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
535786,Raglan Village,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.21
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
535786,Raglan Village,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.98
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
