Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
535786,Raglan Village,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
535786,Raglan Village,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.56
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
535786,Raglan Village,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
535786,Raglan Village,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.61
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.45
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535786,Raglan Village,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.9
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
535786,Raglan Village,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
535786,Raglan Village,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.63
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.26
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
535786,Raglan Village,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.28
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.5
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.9
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
