Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
535786,Raglan Village,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.54
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.59
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
535786,Raglan Village,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.91
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
535786,Raglan Village,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.74
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
535786,Raglan Village,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.17
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
535786,Raglan Village,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.18
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.7
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
535786,Raglan Village,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.98
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
535786,Raglan Village,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.91
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535786,Raglan Village,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.19
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.98
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
