Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
535786,Raglan Village,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
535786,Raglan Village,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.38
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
535786,Raglan Village,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.56
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
535786,Raglan Village,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.22
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
535786,Raglan Village,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.23
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
535786,Raglan Village,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535786,Raglan Village,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.8
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.15
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.18
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
535786,Raglan Village,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.48
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
