Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
535786,Raglan Village,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.75
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
535786,Raglan Village,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.6
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
535786,Raglan Village,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.41
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.01
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
535786,Raglan Village,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.89
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.77
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535786,Raglan Village,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.53
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
535786,Raglan Village,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.02
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
535786,Raglan Village,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.46
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535786,Raglan Village,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
