Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
535786,Raglan Village,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.02
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.96
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.7
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
535786,Raglan Village,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.38
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
535786,Raglan Village,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.15
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.2
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
535786,Raglan Village,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535786,Raglan Village,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.11
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.81
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
535786,Raglan Village,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.68
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
535786,Raglan Village,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.89
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
535786,Raglan Village,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.89
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.72
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.01
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
