Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
535786,Raglan Village,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.84
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.1
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535786,Raglan Village,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.06
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.61
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.79
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.11
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
535786,Raglan Village,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.36
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.45
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.39
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.3
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
535786,Raglan Village,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.11
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
535786,Raglan Village,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.79
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.8
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.25
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
535786,Raglan Village,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.14
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.09
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
535786,Raglan Village,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.6
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.09
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
535786,Raglan Village,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.83
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
