Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535786,Raglan Village,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.91
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
535786,Raglan Village,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.02
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.03
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.0
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
535786,Raglan Village,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.2
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.25
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.2
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
535786,Raglan Village,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.83
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.5
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,35.9
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
535786,Raglan Village,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.55
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.1
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
535786,Raglan Village,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.46
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.5
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
535786,Raglan Village,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.4
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.65
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.2
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
535786,Raglan Village,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.11
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.31
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.35
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.4
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
