Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
535786,Raglan Village,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.77
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.51
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.98
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.5
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.79
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535786,Raglan Village,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.3
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.94
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.72
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.5
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.22
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
535786,Raglan Village,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.44
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.09
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
535786,Raglan Village,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.89
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.3
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
535786,Raglan Village,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.92
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.51
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.82
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.6
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.6
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.19
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
535786,Raglan Village,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.01
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.98
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.59
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.7
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.1
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.34
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
535786,Raglan Village,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.76
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.32
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.93
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.53
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.4
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.82
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
535786,Raglan Village,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.15
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.53
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.1
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.4
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
