Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.73
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.69
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
535786,Raglan Village,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.64
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.9
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.79
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.7
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.1
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.56
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
535786,Raglan Village,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.51
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.92
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.32
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.9
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.2
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.64
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
535786,Raglan Village,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.96
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.96
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.14
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.71
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,134.0
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.8
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.43
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.07
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.58
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
535786,Raglan Village,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.52
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.52
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.24
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.4
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.6
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
535786,Raglan Village,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.1
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.57
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.76
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.6
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.8
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.8
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
535786,Raglan Village,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.62
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.51
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.18
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.62
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.8
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.17
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
535786,Raglan Village,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.18
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.09
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.8
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.8
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
535786,Raglan Village,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.48
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.01
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.5
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.98
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.9
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.7
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
