Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
535786,Raglan Village,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.41
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.24
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.52
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.33
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.54
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.2
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.8
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.76
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
535786,Raglan Village,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.05
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.93
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.59
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.41
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.8
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.2
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.26
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.7
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,35.2
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.54
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
535786,Raglan Village,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.72
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.32
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.87
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.1
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.6
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.52
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.35
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.65
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
535786,Raglan Village,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.95
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.69
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.32
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.8
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.0
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.5
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.69
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.34
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
535786,Raglan Village,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.46
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.03
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.99
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.4
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.3
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.06
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.37
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.14
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
535786,Raglan Village,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.6
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.08
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.84
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.01
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.3
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.1
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.18
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.89
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
535786,Raglan Village,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.38
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.82
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.25
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.1
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.2
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.2
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.07
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.3
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.17
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535786,Raglan Village,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.7
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.79
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.81
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.45
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.42
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.6
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.1
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.33
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
