Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.74
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
535786,Raglan Village,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.97
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.6
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.51
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.98
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.5
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.7
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.77
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
535786,Raglan Village,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.88
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.99
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.74
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.73
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.7
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.3
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
535786,Raglan Village,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.71
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.92
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.1
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.15
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.7
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.7
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.9
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.8
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
535786,Raglan Village,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.41
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.73
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.83
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.1
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.8
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.65
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
535786,Raglan Village,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.61
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.1
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.13
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.96
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.1
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.2
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
535786,Raglan Village,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.58
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.46
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.87
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.39
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.6
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.82
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
535786,Raglan Village,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.99
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.66
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.4
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.71
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.5
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.3
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.7
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
535786,Raglan Village,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.69
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.12
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.36
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.0
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.3
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.38
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
